Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.63
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.44
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42705
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6311
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51324
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80676
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93072
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88055
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,138.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.57
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.94
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.31
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41884
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69644
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56197
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78509
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82773
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93429
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92435
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93869
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,107.5
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.56
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.25
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.06
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4139
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54336
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60208
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.63
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8905
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76931
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76831
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89792
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89386
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,59.88
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.63
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.69
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.56
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37173
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42608
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40267
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85898
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70648
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79034
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9155
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92059
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9053
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,91.75
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.88
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.06
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.63
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35424
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48156
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44945
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.62
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.06
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75506
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76513
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76349
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89621
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90814
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88031
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.12
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
