Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.38
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.25
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3521
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77133
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.518
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.19
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.94
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65231
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72058
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80014
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.94
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9476
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.25
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,91.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.38
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32024
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43856
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30275
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.63
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.13
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52847
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63925
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7568
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92483
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89618
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92486
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.5
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.69
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.56
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38997
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45968
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28368
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.5
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.69
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.62
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54876
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69793
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75055
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8667
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91382
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92645
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.07
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.31
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40639
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45898
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3529
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56826
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66433
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76666
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89261
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91836
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,74.25
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.94
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.12
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37557
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37203
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29079
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.5
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.832
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71829
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75586
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92209
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96393
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
