Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.37
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.75
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.75
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41265
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38003
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27575
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.44
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51296
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65551
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71493
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92383
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96121
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,91.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.38
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.56
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.69
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33266
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58169
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36599
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.56
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.75
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.75
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51107
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60848
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68493
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91461
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,102.88
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.06
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.87
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.31
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28219
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45367
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27968
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.31
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.06
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.18
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6806
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68631
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73294
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90588
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.56
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.94
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30364
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5108
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31695
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.38
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62701
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66259
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72244
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91464
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96637
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,52.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.44
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.25
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3088
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41259
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43398
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.19
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.62
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71432
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60867
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67254
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93237
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96295
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
