Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.75
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.87
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28685
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44521
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36461
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.75
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.62
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66708
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66751
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70062
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.69
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.31
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.75
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32195
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47344
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28841
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.31
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44558
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6726
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69662
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94159
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.31
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.69
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36635
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50277
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40005
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.69
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.12
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53313
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69311
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73043
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95319
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,99.25
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.31
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.5
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37533
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51147
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34762
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.56
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44796
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62231
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75695
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.62
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,76.5
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.12
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.12
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.25
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65313
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47659
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26357
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.37
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.31
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50155
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59185
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76046
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,81.75
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,78.88
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,109.25
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
