Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.06
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.88
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50918
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41421
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32778
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.06
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.81
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83844
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55517
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71026
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94861
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,80.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,101.5
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.56
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.75
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.31
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29708
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44668
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23482
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.93
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.06
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59509
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6452
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72232
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96683
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,80.25
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.38
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33971
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47057
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30626
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.06
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42019
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61672
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77737
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.44
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.75
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.81
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50829
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43719
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46737
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.82
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34994
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56686
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67739
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96381
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9523
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.25
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.56
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.87
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26213
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47375
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50176
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.31
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.25
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.19
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43133
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54678
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6726
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,95.75
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,108.38
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
