Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.38
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.19
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31054
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46905
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49947
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.44
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.44
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.25
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73107
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57485
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70922
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96039
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,61.25
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,125.75
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.5
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.75
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.19
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3022
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5057
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62713
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80301
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65743
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70492
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,123.5
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.56
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35381
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4681
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5928
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.25
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.87
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.62
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62719
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6574
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69216
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96094
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,82.38
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,118.38
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,135.75
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.06
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.13
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3901
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58575
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50912
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.5
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56042
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61746
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6827
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,78.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,110.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,146.38
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.12
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.87
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.44
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3897
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58193
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62219
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.13
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.81
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.25
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54665
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60461
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77111
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,82.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,86.88
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,139.75
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
