Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.06
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.63
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37481
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42238
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.471
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.43
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.44
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53405
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68432
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77096
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,70.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,113.5
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,140.38
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.56
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.63
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.63
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4837
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4876
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50185
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.75
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.13
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8475
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67169
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77835
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95785
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,71.5
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,58.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,106.38
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,99.12
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,121.88
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,136.38
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.44
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28341
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49407
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5324
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47347
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75637
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8482
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,67.25
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,134.38
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.12
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.06
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29064
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54083
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50063
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.44
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.5
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45556
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7395
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86267
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,71.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,114.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,118.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.75
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.25
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.31
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30175
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52178
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48583
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42449
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61721
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81942
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.25
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,81.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,93.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,116.12
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,124.62
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,141.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
