Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.81
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.63
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30761
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45345
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58379
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.93
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51684
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68777
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92212
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.75
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,71.25
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,123.38
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,133.38
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,148.75
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.5
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.13
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33855
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53088
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48937
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.81
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81503
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63885
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85495
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,104.25
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,119.25
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,165.12
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.44
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.87
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39095
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54949
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53652
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.5
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63738
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80316
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83078
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,67.88
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,101.62
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,119.75
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.88
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.69
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46758
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57488
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63806
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44125
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88894
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86441
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,59.25
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,98.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,136.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.81
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.69
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.06
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34423
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52715
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52856
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59832
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83975
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,48.75
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,57.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,88.25
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,69.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,100.62
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
