Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.94
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.37
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55761
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58892
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68383
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,N Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94122
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91189
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82846
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89947
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90192
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,101.62
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.31
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.19
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.06
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56396
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57519
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66952
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95416
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9194
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84533
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89517
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9082
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93777
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.31
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.32
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.62
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60931
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5628
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5935
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,N Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86297
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89975
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92654
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90347
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,73.25
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.19
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.81
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.75
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63375
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63766
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60342
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,N Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87066
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89099
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9426
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86752
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,126.38
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.56
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.44
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.12
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62176
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76379
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59808
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,N Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91553
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93875
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85422
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92889
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8807
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,81.25
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,121.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,89.62
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
