Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.19
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.37
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58083
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82791
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58782
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,N Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82571
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94028
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89334
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90802
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88321
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,70.25
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.69
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82248
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84689
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67471
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,N Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82974
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92773
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,N Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90643
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9125
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,68.75
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.25
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91446
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88299
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63888
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89364
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92181
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90451
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91357
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,68.12
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,126.75
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.81
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90173
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85077
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59881
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92831
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92654
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,79.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,114.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,110.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,143.25
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,142.38
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.5
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91049
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82284
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68768
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,N Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91156
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91507
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,96.5
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,144.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,132.25
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
