Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91586
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94043
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67648
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,N Current (Max),A,79.75
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9303
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92166
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,119.38
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.31
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9154
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88623
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67172
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94638
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95288
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91635
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88431
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,64.88
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,113.5
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,106.62
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.81
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73266
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72934
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64111
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9136
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92328
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90863
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90042
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.87
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.06
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78036
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71759
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62432
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,N Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95935
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90546
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92953
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90008
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,100.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.44
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.44
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82635
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72634
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59042
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94913
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91547
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94012
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93191
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91958
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,97.62
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,102.88
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
