Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.13
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.12
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92703
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71466
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65939
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94345
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90307
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,133.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,71.62
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.69
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.31
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90192
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71902
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75653
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91504
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95132
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,N Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92242
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94394
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,59.5
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,94.25
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,91.12
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,120.38
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6751
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68103
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63207
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,N Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90744
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,68.62
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,78.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,107.38
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,122.38
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,79.88
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,132.25
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.81
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.25
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60803
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.669
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72726
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,N Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93368
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94507
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,96.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,135.88
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,136.25
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.5
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.94
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.94
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61755
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76239
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76114
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94549
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94223
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93912
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,N Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,98.38
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,93.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,146.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,94.38
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,133.62
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
