Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61389
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81558
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71444
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9274
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94284
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,N Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92999
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93823
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,128.88
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,92.62
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,136.62
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.06
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.87
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82611
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92816
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72769
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95938
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,75.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,104.5
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,141.25
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.88
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82797
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94702
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70028
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92837
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95743
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,N Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.25
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,121.25
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,112.38
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,191.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,86.5
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,124.12
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.56
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.88
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7659
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72641
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,N Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93109
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,99.5
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,98.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,168.38
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,93.62
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,144.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.69
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63891
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90195
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76022
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95917
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95703
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,83.25
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,143.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,93.62
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,142.38
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
