Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.69
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.62
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65698
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80496
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87863
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95239
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96738
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,N Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,134.12
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,113.75
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,103.25
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,143.25
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93539
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84714
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72226
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,N Current (Max),A,69.5
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,103.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,159.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,85.75
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,129.12
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,106.62
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,192.62
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.81
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76104
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75763
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,N Current (Max),A,77.5
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,111.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,163.5
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,112.38
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.44
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.44
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85632
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64462
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70922
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Min),A,61.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,N Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95642
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Min),A,85.38
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.25
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,61.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,160.75
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.88
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,125.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,87.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,153.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,144.75
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,235.38
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.94
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.44
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.13
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74707
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72903
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71463
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95554
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97327
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,N Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,76.75
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98242
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Min),A,74.62
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.62
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,82.5
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,142.5
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,175.25
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,171.75
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,221.88
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
