Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.75
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.81
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78543
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7865
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86413
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,N Current (Max),A,113.25
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,67.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,124.12
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.12
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,156.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,132.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,224.62
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,126.75
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,216.62
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78393
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.815
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8464
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97232
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,N Current (Max),A,98.5
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,109.38
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,174.88
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,93.88
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,207.12
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,115.88
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,215.38
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7489
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9075
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85113
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,N Current (Max),A,99.12
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,125.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,80.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,159.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,153.25
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,213.88
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72363
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73059
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84491
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,N Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,N Current (Max),A,95.38
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96768
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,52.62
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,120.12
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,78.88
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,127.25
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,142.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,125.75
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,209.62
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.56
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.75
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68478
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60146
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77774
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95282
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,88.38
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,148.75
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,153.5
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,112.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,163.38
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
