Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.88
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.31
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.94
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83407
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61538
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70101
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,83.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,143.75
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,113.62
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,167.38
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.06
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.31
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88196
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59188
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81973
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,N Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95801
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Min),A,69.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,113.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,150.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,81.88
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,195.88
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.94
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67962
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55563
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73834
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94238
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,N Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96738
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Min),A,77.62
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,N Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,156.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,101.88
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,150.5
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,107.75
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,153.62
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.19
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.93
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.06
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67999
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6062
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66445
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,N Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90613
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,N Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96622
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Min),A,111.62
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,166.25
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,93.88
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,74.88
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,114.75
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,135.38
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.19
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.75
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.62
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75964
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65814
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80847
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90399
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,N Current (Max),A,109.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.88
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Min),A,91.75
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,110.88
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,88.25
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,168.88
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,71.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,103.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
