Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.44
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.44
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74478
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64709
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83966
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92035
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,N Current (Max),A,141.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,101.62
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97482
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.55
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,73.12
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,161.5
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.38
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,140.62
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,83.25
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,154.75
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,253.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.5
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.12
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76815
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5931
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90845
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95303
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89883
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,N Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96484
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,73.25
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,136.5
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,69.25
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,117.25
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,79.25
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,149.12
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,205.75
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.56
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77438
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62148
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57855
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,N Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88626
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Min),A,63.25
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,N Current (Max),A,92.12
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,71.38
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,140.5
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,79.38
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,106.5
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,214.62
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.94
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78061
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9053
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58074
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95911
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87778
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,N Current (Max),A,131.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,146.25
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,210.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.06
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.75
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62863
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72378
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53649
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,N Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87753
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94083
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.75
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,84.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,82.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,108.38
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,143.12
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
