Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.38
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.93
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.93
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65792
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52831
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55477
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,N Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94659
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88141
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95785
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,N Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,120.12
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,161.62
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.75
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.87
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6264
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52926
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59805
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,N Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86279
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94107
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,N Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Min),A,88.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.12
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,123.5
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,105.38
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,98.38
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,177.75
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.44
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63912
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52322
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57699
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93939
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85467
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9509
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95007
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,99.25
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,148.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.94
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.38
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7565
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64962
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52816
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89014
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,101.88
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,119.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.88
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.63
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62982
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67996
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49966
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,N Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94913
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84167
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93024
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94098
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,79.75
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,130.75
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,106.12
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
