Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.19
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.88
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.13
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6166
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50918
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48812
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93063
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80047
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,112.25
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.75
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.94
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.44
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64453
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46871
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44537
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,N Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90994
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88293
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92648
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,64.88
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,108.12
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.81
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.25
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60278
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51815
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43166
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,N Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91901
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94684
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95846
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,119.62
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,78.75
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,118.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.75
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.69
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41402
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48858
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37234
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,N Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92966
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,126.5
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.75
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.13
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66659
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39867
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38463
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,N Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9635
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90777
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96228
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,115.75
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,83.12
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,138.62
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
