Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.93
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64968
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71469
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39568
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,N Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93292
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87341
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,N Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,128.25
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,133.12
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,92.75
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,136.62
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.19
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.75
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67147
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72247
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49248
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89126
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,83.5
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.25
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.81
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.63
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66699
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76538
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58407
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93112
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,N Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,129.38
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,88.88
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,120.62
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.69
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.75
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.06
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40264
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81756
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59899
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,N Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82333
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94174
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,N Current (Max),A,58.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96536
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,70.5
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,82.75
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,125.62
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,92.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,161.12
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.75
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.44
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.44
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34572
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72396
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39162
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.5
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81192
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93597
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93487
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97806
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,76.5
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,131.75
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,162.38
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,135.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
