Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.56
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.19
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58968
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9415
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39599
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.75
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8244
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,N Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Min),A,83.5
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,N Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,72.5
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,78.12
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,163.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,102.5
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,158.38
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.81
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.06
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34948
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89688
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41793
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85745
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Min),A,71.12
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,105.38
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,87.25
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,147.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,126.62
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,207.5
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,165.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.69
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.94
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52395
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13768
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72531
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86816
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,N Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Min),A,74.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.38
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,89.75
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,152.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,128.88
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,180.38
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,155.75
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.19
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66827
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07802
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38589
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89511
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Min),A,106.38
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,N Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.62
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,102.75
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,119.25
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,133.25
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,187.62
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,85.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,165.88
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.81
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.38
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.94
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11672
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09679
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2661
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,N Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83886
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94018
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Min),A,85.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,N Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,43.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,102.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,170.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
