Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.25
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-86.87
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69149
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12862
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58053
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,N Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73892
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95746
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9613
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,121.38
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,105.38
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,71.12
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,144.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.19
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.56
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9082
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22805
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31414
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.87
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70837
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Min),A,88.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,114.12
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,118.88
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,112.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,201.5
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,161.25
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.5
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.69
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50713
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11998
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40624
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,N Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87256
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,N Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Min),A,76.62
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,134.5
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,136.25
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,220.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,166.12
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.19
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-80.25
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03755
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.6253
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22118
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86905
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,104.25
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,131.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,124.75
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,176.12
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,138.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.06
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.25
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28045
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05269
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58535
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7069
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97403
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Min),A,80.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,84.25
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,113.88
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,154.5
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
