Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.81
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75366
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16539
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09386
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.31
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71557
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,N Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Min),A,80.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,124.62
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,148.38
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,79.5
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-140.56
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-118.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17201
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19582
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.59695
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86093
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96725
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,N Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,96.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,65.75
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,115.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,87.25
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,181.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,169.38
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,165.44
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-175.06
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,169.81
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.69686
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37676
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1519
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.94
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78952
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95831
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,N Current (Max),A,115.12
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,75.5
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,135.25
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.75
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,114.88
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,148.38
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,74.38
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,227.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.06
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02928
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67831
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9563
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.93
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70779
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95154
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,N Current (Max),A,108.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,105.38
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,125.25
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,97.88
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,150.75
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.19
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-89.06
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.24398
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16243
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58413
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66754
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90954
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96332
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,112.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,95.62
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,153.5
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
