Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.38
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-109.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49514
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43139
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.09575
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70852
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95398
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,N Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97424
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Min),A,87.25
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,N Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,81.38
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,106.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,102.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,128.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.94
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-108.94
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5509
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93716
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1364
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79959
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,N Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97208
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Min),A,76.62
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,95.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,71.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,181.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,126.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.19
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61752
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87124
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06011
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,N Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94983
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,N Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96661
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.38
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,113.12
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,193.25
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.63
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-88.63
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.20873
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01707
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.20354
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,N Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90198
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Min),A,90.75
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,157.12
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,81.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,163.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,93.88
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,149.38
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-105.63
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05568
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55605
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.41854
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,N Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84366
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89563
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Min),A,81.5
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,N Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,127.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,112.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,82.75
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,110.88
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
