Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.44
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-129.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82562
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16448
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14498
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,N Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83044
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85425
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,N Current (Max),A,75.38
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,N Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,121.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,116.75
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.13
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48864
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33553
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86072
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8208
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91052
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,N Current (Max),A,89.88
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,130.62
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,112.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,107.75
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,194.62
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.62
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.87
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39486
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44308
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82785
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86276
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85739
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,N Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,80.25
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,114.38
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,83.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,143.25
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,121.5
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,191.12
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.75
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.63
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.13
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75015
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38149
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5386
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89682
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82754
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,N Current (Max),A,103.5
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91424
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Min),A,121.38
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,N Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,79.12
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,97.62
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,182.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,183.75
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.81
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.69
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85934
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37099
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64703
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94134
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87631
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89133
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,N Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91382
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Min),A,80.75
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,143.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,119.62
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
