Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.81
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7225
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44143
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69448
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82727
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85412
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Min),A,108.12
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,N Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.38
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.88
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,94.12
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,146.75
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,185.75
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.12
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.63
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66384
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51003
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77917
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83624
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86142
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85736
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95468
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Min),A,104.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,93.25
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,115.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,167.75
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,67.25
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.06
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.44
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67065
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40661
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88586
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89526
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8623
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9303
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,N Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,78.88
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,75.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,100.12
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,151.12
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,123.5
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.94
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78488
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64523
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85025
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90399
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8276
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93243
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94461
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,101.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,146.12
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86963
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71777
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7799
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88257
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89163
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92758
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94977
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,142.38
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,100.38
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,120.88
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
