Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.13
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94803
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6524
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6701
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9407
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84848
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9082
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.922
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Min),A,106.38
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,N Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.12
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,130.25
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,100.62
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,179.38
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,125.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59011
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64349
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86328
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89212
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9263
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Min),A,81.25
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,98.88
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,176.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.25
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.06
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93075
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73935
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46252
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95059
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84408
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85165
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87359
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,93.12
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.37
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85299
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63937
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54571
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96384
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83474
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88119
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95703
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84686
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,67.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,130.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.31
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.06
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.69
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70037
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66021
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51934
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86868
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8674
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85135
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.37
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93506
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94192
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88284
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,93.25
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,96.38
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,80.25
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
