Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.19
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.69
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67666
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61209
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52038
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,N Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.44
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73095
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76065
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82095
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91086
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82309
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,84.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.06
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.5
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78103
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65942
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61495
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,N Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.63
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80114
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81622
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92148
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91626
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84945
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,93.75
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,114.5
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.87
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.43
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89883
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62866
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53518
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.44
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81268
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73974
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,N Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91153
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80981
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,N Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,123.25
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.93
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.63
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.94
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88833
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71228
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44445
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.94
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85101
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77258
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,N Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.94
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91336
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94406
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86587
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,109.62
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.81
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.94
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84729
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67291
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39608
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73565
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76873
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84897
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91641
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93674
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8605
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
