Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.94
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.19
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.81
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49145
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64758
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41323
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.5
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85476
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75305
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82361
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,N Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90225
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92862
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79867
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,67.12
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.31
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.5
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.69
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33248
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6549
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.394
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,N Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.87
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68618
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63531
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74093
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90756
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74368
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,81.75
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.12
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35854
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49554
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39315
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.88
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74154
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69024
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72341
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.69
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83532
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.38
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.69
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35439
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43078
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43203
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,N Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.19
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89868
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71127
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73678
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90805
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74151
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,N Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.18
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.63
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.88
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38137
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54061
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39001
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,N Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.06
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86487
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71649
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73059
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.25
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9332
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95496
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7792
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
