Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.38
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.38
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41515
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41006
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37157
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,N Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.88
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.56
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71569
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69723
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72131
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90497
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71579
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.06
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.81
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.56
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40209
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44851
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43673
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,N Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60327
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73181
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76254
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91772
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76147
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.44
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.94
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.13
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33434
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40337
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45095
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58502
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73397
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74261
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9422
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76364
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.94
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.19
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.63
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3413
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5154
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4772
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.81
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81845
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82626
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70651
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,N Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.62
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80435
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.44
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33062
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48354
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37319
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,N Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38985
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82608
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68719
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.44
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89865
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92178
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74133
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
