Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.44
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.25
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27285
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45739
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34463
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47546
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6997
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68103
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92245
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77804
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.62
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32445
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43713
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31548
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.94
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58819
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75851
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71243
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92981
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7138
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,N Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,93.25
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.44
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.25
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.94
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28179
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45904
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32702
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.94
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49194
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75433
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73892
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.5
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93368
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80676
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.69
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.56
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28908
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40548
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34343
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.44
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70333
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72183
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73404
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.25
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92465
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63592
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Min),A,67.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,N Current (Max),A,50.5
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,87.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.31
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.44
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.5
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3723
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42419
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37661
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,N Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.31
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49834
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67385
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72143
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.37
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92239
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80481
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
