Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.56
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.12
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.69
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34615
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37023
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35463
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,N Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.18
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.87
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35628
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70483
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66842
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.25
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96622
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92706
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84405
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,100.12
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.19
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.44
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.38
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31475
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4634
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28197
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.88
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.5
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.62
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42309
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68508
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6571
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.43
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9154
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85351
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Min),A,86.38
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,N Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,112.5
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,53.62
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.38
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.37
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.31
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3377
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47588
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32171
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,N Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.5
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.69
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.06
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.669
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71173
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64776
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86642
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Min),A,88.25
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,N Current (Max),A,69.5
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.62
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.56
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.63
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.56
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28453
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50076
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35891
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.38
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92676
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78332
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68386
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,N Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.06
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86761
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Min),A,95.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,N Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,89.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,98.25
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,124.88
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.31
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28865
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44625
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30953
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.87
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.81
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70556
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74542
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77438
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88336
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Min),A,86.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,N Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,70.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,117.25
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,48.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
