Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.56
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.44
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.62
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30953
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48742
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26943
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,N Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.68
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74566
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69738
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77575
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94641
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92056
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.19
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.44
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28939
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47549
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29451
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.44
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45364
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72473
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87912
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,116.12
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.88
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.12
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27739
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40356
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19576
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.44
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49209
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75619
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71856
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,N Current (Max),A,53.62
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,108.38
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,101.12
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.31
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.44
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.81
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33349
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4634
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25844
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79031
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81161
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72433
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,N Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.75
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,N Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,75.25
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,79.88
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,122.5
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,67.5
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.88
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.75
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.56
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31963
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41949
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27944
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62979
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84036
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7156
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,N Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94516
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,N Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,84.25
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,122.38
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
