Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.62
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.75
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.94
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27678
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6401
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26268
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.69
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63961
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79223
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79907
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,N Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,69.25
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,121.12
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.62
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.31
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.88
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56359
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60119
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26192
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.25
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56143
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74783
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77633
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,103.12
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,124.5
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.37
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.69
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51949
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46963
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31215
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.06
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.19
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5689
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7904
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72128
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,N Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,105.38
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,126.25
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.38
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.38
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.06
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33431
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46932
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25118
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.75
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.94
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86087
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82226
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72036
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94672
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,N Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.88
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,86.88
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,109.75
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,134.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.19
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.56
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.5
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28701
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39544
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28985
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.94
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.63
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48894
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.849
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81915
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87478
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94952
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,90.12
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,109.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,128.75
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
