Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.88
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.94
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.62
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.25167
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45745
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39257
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.37
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45113
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86136
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74392
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87591
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Min),A,83.38
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,N Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,56.12
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,105.25
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,135.75
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.62
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.94
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34884
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41387
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34173
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.44
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64428
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85852
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70874
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89487
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Min),A,88.62
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,N Current (Max),A,69.12
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,114.38
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,135.12
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.81
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.75
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.5
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30898
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40197
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3319
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.62
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.94
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68808
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84088
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76434
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Min),A,80.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.12
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,113.88
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,131.88
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.44
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29354
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50906
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38082
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93668
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87945
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84195
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,N Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93967
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Min),A,95.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,N Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,63.25
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,106.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,70.12
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,113.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,152.38
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.44
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.19
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.12
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29229
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52514
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2726
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77539
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83621
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9014
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8978
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Min),A,71.12
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,61.38
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,113.25
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,140.75
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
