Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.19
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.75
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.62
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28649
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58291
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27687
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.56
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70626
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90915
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79937
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88934
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94305
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,N Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,87.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.75
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,109.25
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,127.62
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.44
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.56
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30907
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53017
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36974
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.5
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.31
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70736
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91681
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79559
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,N Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90042
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94488
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,N Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,110.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,136.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.31
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.81
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33394
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52499
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38961
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.94
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63244
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88156
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89575
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,82.5
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,116.12
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,146.75
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.81
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.07
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.372
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48504
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42733
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,N Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.38
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91659
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90945
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84945
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,N Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.75
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,125.62
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.88
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.5
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36156
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4826
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42303
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,N Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70321
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86847
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92413
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95215
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,132.62
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
