Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.81
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.31
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32912
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54842
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40545
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.88
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60049
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82721
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88092
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97617
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,130.75
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,139.25
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.75
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.25
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.56
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39327
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52862
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47094
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.81
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.38
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61669
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8255
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88867
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82394
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,N Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,72.5
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.57
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53179
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62979
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.25
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74813
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84103
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80288
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.06
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51156
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59118
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.69
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88357
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75576
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,N Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79706
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82745
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,N Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,93.62
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.44
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.69
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65307
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60717
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66134
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.75
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80465
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96741
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73904
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.69
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79007
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81558
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,52.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
