Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.37
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81128
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60784
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95389
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,N Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66238
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77319
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.94
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81076
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84842
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Min),A,66.62
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,91.75
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,77.75
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.25
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8305
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62902
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67037
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.81
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70834
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84195
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94006
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85876
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91211
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,N Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,79.75
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.87
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.25
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.75
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81195
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66827
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67321
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89731
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95843
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89889
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89615
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89108
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88934
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,76.25
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.81
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.12
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81775
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66656
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71347
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9201
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93268
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85696
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91696
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91763
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91757
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,59.38
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.88
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83636
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73935
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65942
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,N Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92258
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85116
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92535
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91186
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8692
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
