Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.06
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.5
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85785
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74328
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63851
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93356
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93893
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88598
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,N Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.62
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92856
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91125
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87668
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,93.5
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.06
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8153
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7279
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64239
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,N Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94836
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92715
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9198
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91104
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,115.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,87.25
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,103.38
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.5
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92074
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71661
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63418
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85748
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93399
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89212
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,123.88
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,55.62
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,86.88
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81665
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7351
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9057
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84741
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93109
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91595
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,120.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,111.38
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,99.12
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93362
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71905
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84479
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87219
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93606
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91406
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,79.62
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.62
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,121.5
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
