Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.31
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89471
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7456
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72586
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,N Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90039
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95477
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91302
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Min),A,78.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,N Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,140.75
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,99.25
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.25
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88565
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88745
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74792
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94125
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92209
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,77.75
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,117.75
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,153.88
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,117.62
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92792
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88775
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74679
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93475
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90884
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,N Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96268
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9209
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,83.25
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,122.62
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,133.75
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88534
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6455
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,N Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95404
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89392
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92044
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93136
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,73.88
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,126.5
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,108.25
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.25
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84958
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8602
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72186
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88318
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92914
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93875
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91009
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,93.12
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,130.75
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,97.25
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,111.75
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
