Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.56
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62451
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85107
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65798
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95474
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90024
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95169
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9368
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Min),A,66.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,N Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,114.88
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,103.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.06
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.13
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63742
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82275
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62783
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93704
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91937
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Min),A,96.25
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,N Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,74.38
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.56
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.19
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70437
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7333
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86487
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90072
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94269
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93826
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Min),A,83.88
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,84.38
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,71.88
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,130.5
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,98.5
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,81.5
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,114.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.75
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.44
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7178
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79626
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77996
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93042
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92755
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91974
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92514
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,N Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,93.88
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.94
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.19
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.19
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73156
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80896
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77893
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91037
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93835
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92343
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,98.25
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,121.75
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
