Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.25
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82678
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8016
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84793
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93411
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,N Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94675
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92767
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,121.5
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,79.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,128.25
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83899
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87747
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82361
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9115
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,N Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90222
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,124.88
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,82.38
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,128.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.25
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83929
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90173
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90045
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90201
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96249
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8884
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,N Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,83.62
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,86.62
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,131.75
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.37
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88226
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69955
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95068
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,N Current (Max),A,125.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.12
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94101
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90011
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,101.12
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,130.75
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,95.38
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,188.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93158
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95364
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69461
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,N Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96451
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.62
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,146.25
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,96.12
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,164.12
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,97.25
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,135.12
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
