Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.19
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.75
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85183
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78573
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94549
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,176.75
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,96.25
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,96.62
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,137.25
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.69
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95276
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93219
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95987
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,N Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95892
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,161.12
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,140.5
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.06
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.06
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96506
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81402
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7333
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,N Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,105.12
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,176.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,151.25
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,195.88
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.87
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92486
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93262
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53136
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96182
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,99.25
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.88
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,110.12
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,177.38
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,108.5
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,188.62
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,186.5
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92865
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70565
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,110.38
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,78.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,144.5
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,105.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,180.5
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,138.75
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,212.12
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,127.12
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,222.38
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
