Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.13
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90726
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56136
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97443
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,80.75
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.75
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,124.25
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,180.38
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,159.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,215.25
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,124.88
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,215.88
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.75
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89834
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61791
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.25
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,102.62
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,172.12
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,151.12
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,215.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,130.88
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,206.38
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.44
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.5
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89136
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90042
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57745
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99353
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,84.5
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,97.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,178.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,143.75
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,204.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,127.38
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,215.38
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.13
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90463
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94208
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.501
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,78.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,82.75
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,104.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,194.12
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,144.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,223.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,211.5
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93866
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53814
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,52.62
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,113.25
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,79.38
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97092
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,97.25
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.75
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,168.25
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,214.38
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,139.88
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,236.12
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
