Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.5
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60079
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98221
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,105.75
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,72.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.38
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,117.25
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,177.75
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,212.25
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,214.25
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81668
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,126.38
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,99.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,133.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,193.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,134.12
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,204.62
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,129.25
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,239.5
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84305
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96866
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.25
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,104.38
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,115.75
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,206.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,211.88
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,225.12
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92389
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85571
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,84.12
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.5
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,92.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,211.88
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,142.75
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,195.5
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,124.38
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,230.12
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.75
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94891
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78921
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,79.88
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,104.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.62
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,205.5
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,187.75
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,114.25
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,221.62
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
