Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78665
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,104.38
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,167.62
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,114.88
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,185.38
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,131.25
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,221.75
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79712
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98459
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,73.25
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,118.38
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,108.75
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,167.25
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,150.75
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,136.5
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,228.38
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94891
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84512
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,79.62
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,125.62
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,107.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,158.5
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,123.5
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,156.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,236.25
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93793
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94238
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78091
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,84.75
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,177.38
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,145.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,101.75
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,163.25
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,185.12
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,256.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91168
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90014
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98682
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,43.75
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,96.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97977
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,71.88
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,142.88
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,136.38
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,172.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,159.5
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,138.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,250.5
