Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91894
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93271
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88702
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,117.5
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,102.12
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,164.38
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,157.62
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,119.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,225.88
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.31
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94849
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94726
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94711
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,183.12
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,101.38
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,151.5
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,121.88
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,220.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9552
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94446
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99094
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,95.38
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,82.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,161.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,81.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,155.75
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,139.62
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,139.62
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,241.62
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.44
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8995
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93704
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95599
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94946
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93564
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,98.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,174.62
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,182.62
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96216
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84451
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94839
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91571
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,102.5
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,91.38
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,167.75
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,151.5
