Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.5
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94434
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87417
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86889
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90872
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,99.25
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,154.88
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,66.62
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,146.38
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95056
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82876
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93017
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95071
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,94.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,170.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,152.75
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95486
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89599
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57964
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92404
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,78.75
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,149.62
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,133.12
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,67.25
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,173.25
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.69
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8226
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58672
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9053
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94327
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,70.38
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,95.12
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,155.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,112.62
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89773
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38305
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9335
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94153
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93725
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,122.62
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,84.75
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,175.38
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,129.25
