Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.31
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90674
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37154
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92834
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,83.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,126.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,191.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,119.75
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,139.62
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.93
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91482
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89514
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45724
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96417
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92654
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.12
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,95.62
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,90.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,137.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,118.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,97.88
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,164.88
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.62
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78686
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39092
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93228
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,73.88
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.62
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,82.75
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,139.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,154.75
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.19
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.94
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78643
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97198
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91727
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87823
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94601
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,87.12
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,154.5
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,118.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,82.25
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80734
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94681
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,121.12
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,157.12
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,102.75
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,173.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,129.0
