Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84869
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94998
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47408
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95825
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96954
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,150.12
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,92.12
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,126.5
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.06
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-83.63
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87887
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54043
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21038
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94485
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,89.5
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,132.75
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,112.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,165.62
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,94.75
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,139.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-79.37
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-81.69
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86673
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76522
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03182
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9985
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9418
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.94
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90527
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,106.5
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,128.75
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,176.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,113.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,118.5
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85446
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62405
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.08208
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95419
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89599
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,133.62
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,172.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,153.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,93.75
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,220.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,111.62
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,150.75
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.57
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-99.75
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85055
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1628
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.20122
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99661
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94076
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95331
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,135.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,163.38
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.38
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,111.25
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,215.5
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,136.5
