Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.06
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-100.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84085
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11781
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15926
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99817
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90494
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,145.88
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,100.25
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,193.25
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,161.5
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,136.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,238.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,135.62
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.63
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64166
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30559
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1595
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94586
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95285
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.38
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88898
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,116.12
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,148.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,146.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,191.75
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,94.75
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,158.38
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.75
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-110.94
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0226
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28975
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.23912
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91107
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94589
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,111.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,132.62
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.75
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,176.88
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,111.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,190.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.31
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.94
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.94
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05074
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05693
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.05159
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95605
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80282
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9364
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,91.62
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,134.25
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,131.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,115.75
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,190.25
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-90.38
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11797
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65563
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38683
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94687
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86163
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91608
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,103.75
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,142.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.38
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,96.5
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,158.12
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,188.62
