Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-94.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-113.69
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41006
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89944
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12657
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,67.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82577
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,88.62
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,97.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,170.62
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,92.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-105.5
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56027
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92248
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83737
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85968
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.81
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86874
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,95.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,67.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.25
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,96.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,151.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,104.62
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88272
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39623
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28246
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91955
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95389
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95407
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96429
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91931
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,90.5
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,125.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,147.5
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,175.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.44
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-117.44
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95132
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35909
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.26674
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90643
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93091
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95212
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94952
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,75.62
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,123.12
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,145.62
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.06
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.38
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94177
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14461
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.07457
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.75
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75314
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92718
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94022
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93365
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.957
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,88.5
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,133.25
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,81.38
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,131.88
