Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.94
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-102.31
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95557
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63952
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.04613
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.953
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89657
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90979
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,76.5
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,106.38
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,169.25
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,104.88
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-89.69
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94678
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72183
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06096
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92447
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93332
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94751
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.75
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,132.75
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,107.88
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.63
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-82.5
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83047
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67855
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33318
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,86.25
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,124.88
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,114.88
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,149.25
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.06
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.31
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.19
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43758
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43267
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15544
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91907
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97162
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,91.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,98.75
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,122.25
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,160.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.06
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-88.81
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-91.62
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78323
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20638
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50463
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86261
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92245
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92966
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94125
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92624
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,100.75
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,113.25
