Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.13
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4341
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70663
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86893
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94229
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84698
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82623
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95718
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,102.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.31
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42058
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79541
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53378
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96475
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87768
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94153
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,137.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.81
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.88
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69854
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82779
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22914
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86639
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,74.5
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,89.62
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.88
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,130.75
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,139.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.94
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89023
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90246
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50689
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94681
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89285
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90762
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95438
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,67.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,112.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,127.12
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.63
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71548
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60354
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95798
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93774
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93179
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94214
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,102.62
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,145.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,66.25
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,169.25
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,114.12
