Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.12
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6958
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90985
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29689
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93619
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92267
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93646
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92911
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,110.62
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,107.62
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,178.12
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,101.88
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.56
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.38
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36791
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65212
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61544
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95175
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93893
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93634
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,84.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,136.75
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,115.88
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.75
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.19
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.44
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45882
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84924
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60031
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8605
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83923
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.06
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87878
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96194
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,117.75
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,78.5
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,157.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.25
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45486
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84717
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8793
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8793
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75811
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91415
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.69
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.2
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,113.38
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,151.12
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42138
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75183
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9555
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77926
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85846
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92255
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93686
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.94
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.41
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,78.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,124.25
