Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.19
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38589
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70187
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8851
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7568
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95856
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95389
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.931
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,107.88
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,116.38
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,167.75
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.94
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.87
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38869
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67605
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55291
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92801
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91849
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.13
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.63
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36846
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6528
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55966
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86593
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93887
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90842
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91699
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,67.88
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,121.75
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.88
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.19
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37514
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70867
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49197
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.31
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7051
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87961
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91482
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92679
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.69
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.19
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58898
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62264
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49059
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90771
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74032
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83386
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90655
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91894
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82666
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,72.75
