Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.69
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.94
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.63
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41845
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42238
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66076
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88559
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78106
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80652
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90478
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83584
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,46.25
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,63.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.94
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.63
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.5
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39294
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46246
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58721
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91171
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83032
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81576
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89856
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94229
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83099
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.38
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.44
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.44
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39327
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47231
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42284
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.37
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79745
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76104
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9043
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92697
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86838
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.12
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.5
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.94
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34069
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51019
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41387
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.87
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79333
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75207
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87045
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79593
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.06
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.13
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.38
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28621
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57214
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32183
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91766
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76751
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77768
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.81
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88382
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89718
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82467
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,63.5
