Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.44
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.19
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33285
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78912
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35445
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93625
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81891
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78033
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87048
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86633
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83908
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.25
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.94
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.44
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32943
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38714
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.31
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90594
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76748
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79571
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86294
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87311
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9068
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.94
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.13
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29982
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34005
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76916
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78149
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85577
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85989
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92514
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,69.62
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.5
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.25
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35961
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83471
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2603
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.5
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.44
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9035
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67126
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69903
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86038
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85772
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.63
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.5
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39358
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52685
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38247
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.19
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94833
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66464
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79165
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79159
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84067
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
