Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.75
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.75
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.56
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34218
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31804
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43139
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.19
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6188
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8056
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.63
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80935
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76455
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9368
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,77.75
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.56
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.75
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35152
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31209
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39525
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.94
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93655
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63772
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78958
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78085
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79467
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89224
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,35.88
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.68
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.25
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.69
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38582
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28316
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40783
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.94
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84952
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60507
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76638
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84552
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7666
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.06
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.31
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31878
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32195
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31493
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.87
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66815
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66323
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75735
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.75
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86365
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74078
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.69
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.44
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.06
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32311
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40536
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31856
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.69
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55523
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62911
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81091
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.69
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83456
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71969
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,50.5
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,86.38
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
