Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.19
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.94
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.25
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30391
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40386
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37527
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.94
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.19
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.682
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67517
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81341
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.13
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86587
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71777
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.81
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.5
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.69
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31621
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45098
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31176
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.81
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64681
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62731
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88379
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.25
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85675
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72781
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95831
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.81
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.25
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.44
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31453
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40633
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29915
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92343
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69375
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85846
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.44
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74237
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75305
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.12
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.19
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33935
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36065
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34899
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69036
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70587
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76953
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78558
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75695
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95764
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.06
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.94
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.88
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30663
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38592
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34365
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.5
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.06
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46368
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75393
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76074
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.31
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84604
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8226
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95602
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,29.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,84.62
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
