Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.94
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.07
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.44
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34066
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35912
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38705
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.07
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5375
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75384
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75479
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92081
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89654
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,82.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.62
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.68
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.37
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34231
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42629
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46871
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.81
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.75
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68478
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73001
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74768
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89169
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88486
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97375
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,69.12
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.13
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36098
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43359
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36855
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.62
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84228
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70706
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82824
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83398
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87256
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,73.25
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.5
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.19
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.88
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38366
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37984
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30694
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.63
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.25
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75094
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68789
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82046
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84204
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85019
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,102.25
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35897
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30147
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38415
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.94
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.25
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81393
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81259
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75122
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89294
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85641
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
