Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.69
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.81
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33919
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40331
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44128
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,3.62
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.81
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5443
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78244
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84918
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91534
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,92.38
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.69
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.5
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.07
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31789
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4869
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42095
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65887
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83307
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8034
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92074
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90649
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,46.25
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,48.75
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,106.62
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.94
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.69
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.25
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35354
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44396
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36757
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.19
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90271
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78671
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82019
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91135
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80706
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,56.88
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.31
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.13
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.5
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33474
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42684
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39403
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53329
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79199
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9133
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91946
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76864
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,82.25
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,69.62
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,108.88
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,136.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.94
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.69
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29729
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45489
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32326
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.81
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56622
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72177
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83221
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90976
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8721
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,86.12
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,109.25
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,58.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,135.88
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.12
