Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.31
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.12
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31005
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43639
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29616
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.06
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.19
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52541
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76352
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87881
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.87
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91321
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77093
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,87.25
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,82.62
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,106.12
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.88
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.5
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.31
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31991
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37963
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41592
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80053
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79391
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79339
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.914
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89389
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,86.62
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.12
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,106.88
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,141.12
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.5
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.5
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28646
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41161
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8211
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79144
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79522
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9082
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82043
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,101.75
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,83.38
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,123.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,156.62
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.12
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.37
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27248
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49288
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75961
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.37
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80145
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79321
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89837
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9104
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88305
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,97.88
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,72.75
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,121.88
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,58.38
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,156.25
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.19
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31893
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51727
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45193
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.25
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65829
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82876
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9003
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90439
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75982
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.94
