Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.87
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32607
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5426
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49483
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.69
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70379
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93759
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89575
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.44
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91397
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72796
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,113.62
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.94
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.63
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.44
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35491
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52676
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44231
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74017
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.793
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83001
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91513
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8461
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,60.75
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,88.12
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.13
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.69
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.13
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40395
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51852
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45373
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90762
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7915
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85269
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9238
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86313
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,83.5
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,88.5
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,117.12
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.5
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.87
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.57
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.385
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55065
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47588
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72692
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84579
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80438
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92853
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87808
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,74.38
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,88.75
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,109.75
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.12
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.13
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.44
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37646
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5574
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46651
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.06
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75094
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89306
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8215
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89386
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,123.38
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.75
